Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,103.62
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,165.75
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,245.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,156.75
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,214.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,190.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,241.62
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98004
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9107
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.62
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.19
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74447
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65173
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63754
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,96.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,148.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,206.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,167.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,221.38
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,226.5
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9299
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.44
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.5
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67129
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65716
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57653
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,113.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,147.5
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,172.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,254.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,182.5
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,275.62
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99753
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89694
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.94
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.19
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68777
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69192
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60995
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
