Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,169.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,263.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,169.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,250.25
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,172.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,254.5
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90753
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.12
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.69
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68713
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56399
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66094
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,117.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,228.5
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,169.62
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,233.75
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,166.88
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,266.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97858
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89639
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.31
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75955
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55056
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66531
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,123.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,143.25
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,212.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,187.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,251.12
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,265.5
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.13
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97894
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97604
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89419
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.37
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.81
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.94
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79577
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51855
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65338
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,110.75
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,154.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,229.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,166.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,237.75
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,181.12
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,262.75
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
