Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.56
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.19
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77389
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56707
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45852
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,133.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,152.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,260.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,167.75
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,215.62
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,334.38
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98843
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99234
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,101.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95312
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-84.94
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71402
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48705
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55074
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,88.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,69.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,170.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,132.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,258.75
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,196.38
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,317.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,201.25
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,320.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.909
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8978
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.56
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71347
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72348
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54025
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,128.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,132.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,198.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,148.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,260.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,189.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,245.88
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98627
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
