Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81097
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.5
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.63
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68026
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75653
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57412
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,156.38
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,237.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,269.38
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,194.38
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,273.25
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89651
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87588
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.81
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.06
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71569
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66217
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66531
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,168.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,241.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,171.88
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,246.25
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,190.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,258.5
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99084
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9042
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89743
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91281
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,134.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,159.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,232.5
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,185.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,247.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,212.62
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,284.25
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98831
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98914
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
