Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90863
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92337
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94598
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93631
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,63.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,126.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,241.5
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,186.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,263.38
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,230.62
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,312.88
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9877
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91122
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95438
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92529
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,107.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,174.38
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,228.75
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,184.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,251.12
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,188.75
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,288.12
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89911
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,96.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,246.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,190.62
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,264.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,199.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,282.5
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99564
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
