Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95404
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91009
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,142.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,197.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,307.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,173.25
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,236.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,207.5
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,272.75
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9982
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90997
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94949
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93545
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,107.12
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,242.12
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,315.12
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,268.5
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,218.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,303.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,64.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91458
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90051
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,121.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,181.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,294.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,263.25
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,222.12
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,321.12
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87964
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
