Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90921
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,64.25
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,133.38
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,158.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,250.75
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,184.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,244.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,235.12
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,306.5
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98715
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87048
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91049
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9306
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92007
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,123.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,174.12
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,254.75
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,184.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,263.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,226.5
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,312.62
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.38
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93661
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94955
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91751
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94067
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,107.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,294.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,183.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,282.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,207.88
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,322.75
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86401
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94272
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89047
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
