Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91894
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,106.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,180.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,248.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,186.75
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,283.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,220.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,289.5
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99042
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99817
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89749
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9154
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,114.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,183.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,278.75
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,185.38
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,348.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,227.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,286.12
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.25
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94961
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95779
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95203
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,143.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.62
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,260.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,215.25
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,341.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,219.75
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,332.12
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9895
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.25
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89886
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86123
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94995
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
