Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,127.25
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,157.25
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,254.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,213.38
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,295.5
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,213.12
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,310.75
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85632
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93698
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,73.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,132.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,194.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,195.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,208.5
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,281.25
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.25
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,66.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,158.62
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,215.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,196.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,273.38
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,226.25
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,323.25
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99911
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87771
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
