Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,69.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,132.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,147.88
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,241.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,177.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,271.88
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,226.88
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,331.12
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97754
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91778
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83642
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,75.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,167.25
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,130.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,196.5
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,171.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,242.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,235.12
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,301.88
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96548
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90811
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75943
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94553
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,90.12
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,160.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,125.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,217.75
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,200.75
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,304.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,242.25
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,314.88
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.56
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91476
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79202
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9371
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,167.25
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,137.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,210.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,220.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,303.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,231.12
