Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,325.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8305
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96616
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94821
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,66.38
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,122.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,141.25
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,204.88
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,189.5
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,275.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,191.12
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,289.62
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88354
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95621
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9122
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,130.62
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,137.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,217.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,198.25
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,265.38
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,195.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,284.5
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.31
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98468
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9285
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9519
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,94.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,169.88
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,202.25
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,188.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,285.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,218.12
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,321.75
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.991
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
