Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96023
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93857
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92892
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93072
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,70.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,177.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,160.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,170.38
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,290.25
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,210.75
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,343.75
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91385
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,137.25
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,150.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,206.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,187.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,245.38
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,192.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,306.62
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99054
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93579
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,86.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,134.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,150.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,228.5
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,182.75
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,252.62
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,301.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
