Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9024
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,86.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,120.62
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,149.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,240.62
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,185.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,269.12
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,217.88
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,306.62
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,58.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93783
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91168
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,116.5
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,167.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,241.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,195.5
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,266.75
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,219.88
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,310.25
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97958
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90521
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,121.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,242.12
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,168.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,247.75
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,200.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,288.38
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97534
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98584
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
