Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91458
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94971
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,63.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,108.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,164.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,219.88
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,180.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,250.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,279.38
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9779
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94302
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,173.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,235.38
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,183.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,248.38
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,197.25
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,251.62
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97144
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98312
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93515
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,103.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,193.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,241.5
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,190.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,254.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,213.62
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,298.25
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97174
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
