Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94018
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,287.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,171.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,232.25
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,194.88
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,269.75
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9599
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,130.25
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,208.38
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,266.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,239.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,211.62
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,291.88
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9989
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9689
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98196
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94513
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90866
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,84.5
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,98.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,180.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,278.62
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,200.12
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,253.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,222.75
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,290.88
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99896
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97504
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82565
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77929
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87079
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
