Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,111.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,220.25
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,147.5
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,217.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,262.12
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97864
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82605
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73617
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87994
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,88.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,63.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,164.88
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,139.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,193.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,130.25
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,191.12
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,198.75
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,300.38
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96362
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94034
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.44
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83825
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74096
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7713
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,100.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,135.5
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,137.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,177.5
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,174.75
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,156.88
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,277.5
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96204
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93591
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.31
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83191
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71243
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70428
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
