Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,117.25
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,125.38
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,182.12
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,231.5
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97479
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89001
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90231
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.37
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8302
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73996
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76886
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,115.12
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,160.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,153.38
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,154.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,235.5
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97556
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94983
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88702
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91397
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83743
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77841
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72885
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93771
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,102.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,119.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,167.5
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,152.75
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,196.62
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98779
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93362
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90509
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.31
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83978
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78213
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74844
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
