Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,124.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,125.88
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,143.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92547
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98355
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93265
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85238
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80072
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75463
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,125.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,185.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,124.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,148.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,149.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,181.12
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93735
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98093
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94214
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91717
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.87
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89526
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78106
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73535
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,132.88
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,182.12
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,146.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,145.75
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,189.38
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94717
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85617
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83511
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7586
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74697
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,117.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,114.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,154.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
