Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,122.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,152.5
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,179.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99103
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93686
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9368
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.81
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83301
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76541
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74423
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94491
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,143.88
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,187.75
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99069
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93198
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97952
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82254
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77618
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76947
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,132.88
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9284
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96268
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82455
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86429
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76062
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93725
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,150.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,196.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,152.62
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,135.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,183.12
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93701
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
