Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95444
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80099
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85553
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74108
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93082
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,153.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,190.75
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,163.38
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,145.5
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,177.88
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9379
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96127
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91315
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.44
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81479
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81222
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75573
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90185
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,145.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,185.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,121.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,144.62
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94003
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96582
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85663
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80929
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76077
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93988
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93521
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,96.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,153.38
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,207.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,125.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,151.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,181.12
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9736
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
