Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89612
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81424
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80243
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75912
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.75
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,91.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,157.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,189.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,127.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,150.5
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,134.88
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98468
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94211
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97214
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86349
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83481
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76062
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87631
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,148.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95731
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92209
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97226
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93698
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84366
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81631
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72717
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89804
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,133.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,176.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,172.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97311
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92316
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9769
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
