Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92285
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87723
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82397
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75067
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,118.88
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,138.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,136.25
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,169.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98202
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9205
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86545
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91293
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85138
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8222
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78033
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,121.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,123.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,180.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93332
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88452
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85068
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81164
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76593
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93924
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,101.88
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,150.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,140.62
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,134.88
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,178.38
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93295
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92273
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93719
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
