Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85348
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79471
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73022
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,117.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,219.88
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9042
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95636
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.19
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86365
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80764
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73367
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,137.75
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,143.5
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,204.62
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89462
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86084
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83828
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73519
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,97.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,156.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,218.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,170.38
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,144.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,208.75
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92291
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95734
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
