Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90414
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82971
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,89.88
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,209.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,180.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,164.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,216.75
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98325
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9249
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92892
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92425
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95114
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90719
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8613
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,125.62
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,155.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,202.88
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9187
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98541
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91983
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92401
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87869
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92892
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,127.62
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,166.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,148.25
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,194.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95425
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93371
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94366
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93753
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91409
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.875
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
