Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,116.12
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,122.25
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,230.75
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,128.75
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,150.12
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,150.0
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,182.62
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96674
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92618
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92865
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9498
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89398
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87668
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9378
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93582
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,112.62
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,129.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,146.38
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,153.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,197.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97314
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92355
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96869
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94879
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93259
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86783
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91815
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92493
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,135.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,169.25
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,149.75
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,151.75
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,190.12
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90134
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93494
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94742
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88238
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87655
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94931
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,99.25
