Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,136.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,177.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,142.88
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,155.12
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,192.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98065
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92026
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95242
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94821
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89349
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87393
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,116.75
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,133.38
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,162.25
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,128.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,161.12
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,198.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9664
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92978
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94748
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94891
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90417
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88104
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,102.62
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,137.12
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,174.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,129.88
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,157.75
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,186.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92016
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93924
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90805
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87106
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,136.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,191.25
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,131.62
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,159.25
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,197.38
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
