Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96884
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91873
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98212
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9422
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90921
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86883
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,117.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,151.88
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,220.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,126.12
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,158.5
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9678
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92145
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93106
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91205
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86697
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,109.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,179.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,214.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,128.38
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,146.5
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,163.38
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,202.88
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93649
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93088
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95187
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92438
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8815
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,199.12
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,154.25
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,158.75
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93661
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92773
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
