Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94861
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92169
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90024
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,162.62
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,200.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,135.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,155.25
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,164.75
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,198.5
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92462
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98993
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89386
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85544
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81415
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,152.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,194.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,138.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,162.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,145.5
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,194.88
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92477
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85467
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81366
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,93.5
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,195.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,135.75
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,161.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,195.88
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96536
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92233
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
