Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93494
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90655
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85824
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83499
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,64.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,110.62
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,146.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,197.38
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,139.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,220.75
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92383
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92209
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84417
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81378
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,66.88
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,103.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,191.38
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,161.25
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,159.12
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,228.5
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91919
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86047
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76941
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76071
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,63.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,149.75
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,205.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,145.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,175.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,200.62
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96426
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94372
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
