Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79553
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71313
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70388
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,98.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,153.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,189.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,137.38
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,181.88
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,152.75
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,221.5
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93436
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97247
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.44
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.94
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79486
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71377
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71878
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,65.75
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,110.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,149.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,204.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,144.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,182.5
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,224.38
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96851
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93274
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97327
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.69
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.81
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79739
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70187
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72476
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,67.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,120.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,154.12
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,192.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,146.25
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,185.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,226.12
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98071
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93484
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
