Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76052
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78463
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64175
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,66.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,99.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,157.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,217.25
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,148.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,196.62
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,162.38
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,213.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91479
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.44
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82312
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79055
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63143
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,66.5
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,114.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,267.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,151.62
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,194.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,179.75
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,233.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93552
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,82.88
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,117.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80502
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75436
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64758
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,69.75
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,126.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,285.62
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,161.12
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,207.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,189.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,235.38
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98154
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94607
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95532
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.69
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.69
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81265
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80166
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69534
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
