Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,97.75
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,215.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,162.75
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,207.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,191.38
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,243.25
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94049
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,105.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80426
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78692
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70455
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,70.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,135.25
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,176.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,236.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,150.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,185.88
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,271.5
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99289
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91952
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99826
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.88
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.927
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8948
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,71.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,110.88
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,184.62
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,232.25
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,167.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,225.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,217.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,260.5
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.991
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93362
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92187
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89294
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
