Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,68.88
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,176.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,225.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,170.5
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,216.75
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,206.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,270.12
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.56
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98312
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9165
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,70.38
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,122.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,182.5
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,228.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,172.88
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,206.12
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,205.38
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,253.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98715
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91843
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94687
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92831
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,81.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,122.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,173.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,250.88
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,161.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,206.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,207.62
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,290.25
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.13
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92926
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96014
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96674
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91232
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
