Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,69.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,99.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,196.12
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,249.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,159.62
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,235.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,182.25
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,259.38
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92438
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92407
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89996
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,68.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,191.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,265.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,252.88
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,175.62
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,232.5
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92203
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91357
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89807
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,68.75
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,107.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,175.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,245.88
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,181.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,172.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,238.5
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.38
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92288
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93396
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9451
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93301
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,110.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,179.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,246.5
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,187.62
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,258.75
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,178.25
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,232.38
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
