Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.37
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93616
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94708
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92432
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,68.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,142.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,198.62
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,283.25
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,188.88
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,252.12
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,202.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,259.38
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92468
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95032
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90216
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,69.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,123.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,230.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,288.38
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,197.62
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,285.25
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,189.75
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,251.12
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.56
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93094
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92856
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9519
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,72.38
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,137.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,218.38
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,287.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,240.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,347.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,212.75
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,266.88
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95343
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94391
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
