Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92309
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,72.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,106.38
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,223.38
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,296.88
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,248.62
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,330.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,215.12
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,307.75
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98224
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94864
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94565
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95206
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,72.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,129.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,250.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,233.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,303.38
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,223.25
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,309.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97079
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95212
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94559
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92831
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,72.88
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,117.12
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,202.62
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,247.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,188.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,278.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,225.5
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,298.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.94
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95096
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95053
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
