Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90631
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,108.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,260.5
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,182.12
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,233.25
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,190.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,295.88
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.19
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95142
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94894
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94629
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,114.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,181.25
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,239.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,188.62
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,278.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,215.12
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,269.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.06
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9856
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9371
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94308
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,74.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,190.38
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,269.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,189.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,256.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,295.5
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.44
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.31
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96158
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93497
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
