Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93228
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,199.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,277.25
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,189.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,280.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,213.88
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,265.12
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.06
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97806
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95062
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93478
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93988
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90723
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,82.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,74.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,141.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,196.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,260.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,180.88
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,287.5
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,213.75
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,343.12
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.06
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96341
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94504
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90286
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,73.38
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,105.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,205.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,266.62
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,178.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,223.12
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,194.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,258.75
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92944
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94687
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
