Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88415
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92999
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87225
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,75.38
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,112.5
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,215.12
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,266.62
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,183.75
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,241.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,169.25
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,235.88
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.31
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92016
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96109
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.62
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81073
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92508
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86773
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,92.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,84.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,169.25
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.62
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,218.25
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,333.25
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,191.88
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,267.75
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,172.38
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,227.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92267
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95679
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83114
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88544
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,81.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,155.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,245.88
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,327.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,181.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,239.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,185.75
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,232.12
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95956
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95172
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87942
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86093
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87842
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
