Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,126.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,242.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,303.12
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,185.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,240.5
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,179.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,236.88
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98737
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95041
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96204
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94159
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90253
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82141
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90909
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,68.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,109.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,192.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,183.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,238.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,200.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,278.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9447
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96493
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95096
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89133
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83294
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92136
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,68.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,146.62
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,172.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,256.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,234.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,191.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,285.12
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.56
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95447
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97632
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96832
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95892
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87686
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80649
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94153
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
