Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,90.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,75.25
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,144.62
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,182.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,249.62
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,176.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,261.75
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,223.5
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,323.38
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96344
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98529
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.69
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95123
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90851
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,70.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,138.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.75
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,172.38
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,243.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,174.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,237.25
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,210.88
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,322.75
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94705
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95016
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93591
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,110.25
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,240.38
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,179.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,237.75
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,191.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,257.62
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94626
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98694
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95724
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92136
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92224
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
