Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,185.88
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,263.62
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,174.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,247.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,195.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,278.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9411
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.37
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92004
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88055
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83536
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,109.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,206.5
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,298.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,182.88
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,245.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,270.25
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9501
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77465
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5884
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70581
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,59.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,181.62
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,251.75
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,246.88
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,233.5
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99393
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95248
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.31
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.19
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78384
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6831
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6856
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,118.12
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,168.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,258.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,167.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,248.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
