Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,230.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.69
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86163
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84387
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86264
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,98.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,171.5
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,227.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,180.25
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,254.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,169.75
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,242.62
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98065
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.38
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77792
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77188
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81601
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,92.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,233.38
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,224.25
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,175.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,245.75
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98505
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94064
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92874
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.68
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80871
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75692
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81265
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,159.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,218.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,209.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,208.75
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
