Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89673
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.56
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81176
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72528
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80957
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,151.25
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,244.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,189.88
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,177.12
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,236.25
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.56
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95172
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.81
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79266
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77386
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73681
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,98.5
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,163.12
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,244.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,201.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,158.25
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,216.62
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98791
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91046
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.37
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77801
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74978
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76077
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,135.88
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,195.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,131.62
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,181.12
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,217.25
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98886
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
