Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92941
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89654
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.56
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80844
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76233
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73104
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,149.25
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,215.5
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,162.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,225.75
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.31
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9165
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89712
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.31
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88186
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77996
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73648
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,106.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,155.88
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,229.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,157.25
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,197.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,167.38
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,275.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94351
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9281
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.94
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.56
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81036
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76825
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73422
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,102.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,138.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,214.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,152.62
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,197.12
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,235.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97946
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98389
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
