Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92169
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92084
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.62
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78125
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79345
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61779
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,107.5
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,127.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,146.62
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,222.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,244.38
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.56
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97311
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99432
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,78.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.44
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90445
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9147
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.37
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7666
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81823
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71295
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,122.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,128.5
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,191.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,186.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,271.75
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,180.88
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,250.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.13
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86145
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.44
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79257
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74099
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,153.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,180.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,125.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,193.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,161.62
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,310.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,250.5
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90997
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93252
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
