Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.69
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81912
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78814
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69348
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,116.38
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,134.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,221.62
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,151.5
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,215.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,192.12
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,268.25
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89313
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89834
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77948
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78717
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6921
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,115.38
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,129.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,189.88
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,170.62
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,231.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,253.75
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98279
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92618
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.44
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.56
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78805
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79693
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67941
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,142.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,136.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,195.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,163.5
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,226.62
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,206.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,288.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98959
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9537
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95401
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.44
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.44
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7688
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76443
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65225
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
