Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,119.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,133.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,199.75
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,214.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,141.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,271.88
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99042
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.63
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.69
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74908
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81588
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62853
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,108.5
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,139.25
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,217.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,167.88
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,245.62
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,151.5
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,245.5
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.06
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71017
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81207
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57174
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,111.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,238.62
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,159.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,290.38
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,178.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,262.25
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99905
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74487
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79721
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65097
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
