Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,174.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,262.38
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,168.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,289.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,167.62
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,260.12
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.56
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82174
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7687
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64294
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,215.62
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,208.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,179.25
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,236.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90469
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90387
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.37
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82333
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70373
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54183
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,121.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,153.62
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,247.88
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,225.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,199.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,272.12
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88031
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96033
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.06
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.69
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68579
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65325
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51318
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
