Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,140.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,134.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,212.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,151.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,265.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,298.5
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,63.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.88
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.31
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73184
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73809
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64981
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,114.12
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,137.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,203.75
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,163.5
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,237.75
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,173.12
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,253.88
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99005
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90842
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.81
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83316
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70977
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66271
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,159.12
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,233.75
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,156.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,214.25
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,179.88
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,241.12
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,64.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.25
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94772
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.31
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60766
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77188
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60818
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,76.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,114.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,153.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,285.38
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
