Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,173.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,270.5
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,202.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,300.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99634
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,70.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,130.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9989
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95166
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88077
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-66.44
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62667
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79229
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57018
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,117.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,155.12
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,271.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,193.62
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,304.12
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,166.75
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,316.88
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,86.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91995
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.69
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.44
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.13
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73843
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69793
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59551
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,108.75
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,155.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,233.62
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,179.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,241.25
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,157.5
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,240.12
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,110.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87747
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72314
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7695
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53542
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,99.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,164.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,252.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,175.5
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,233.12
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
