Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85409
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.31
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.44
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69787
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63165
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55978
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95575
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,169.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,247.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,145.12
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,158.25
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,237.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98618
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9353
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.69
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83334
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64929
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65951
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,91.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,250.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,176.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,226.5
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,141.12
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,209.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9404
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79559
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84512
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,99.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,197.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,260.62
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,162.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,161.5
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,211.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99234
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
