Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95541
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90207
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82464
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87063
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,107.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,149.38
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,271.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,170.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,266.62
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,247.88
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93246
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86813
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88995
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88367
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,160.62
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,234.38
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,167.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,236.5
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,176.88
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,231.62
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.992
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89606
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89172
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,116.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,231.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,175.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,262.25
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,182.75
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,261.5
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
