Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93677
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90036
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92203
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89297
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,112.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,147.12
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,252.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,183.88
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,269.25
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,219.5
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,278.62
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85147
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.56
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92926
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8898
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89892
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,135.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,147.12
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,250.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,187.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,261.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,199.38
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,322.75
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99011
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.13
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88241
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92023
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82184
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,112.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,153.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,230.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,181.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,244.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,176.5
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,232.25
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99268
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,102.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9364
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
