Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86865
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9472
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79788
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,120.12
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,150.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,221.25
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,198.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,290.38
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,180.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,235.88
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99887
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94437
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85382
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85864
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88574
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82406
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,123.5
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,142.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,238.38
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,211.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,292.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,183.88
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,300.25
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91659
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86426
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88244
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75665
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,98.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,231.12
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,195.88
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,274.88
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,197.25
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,246.62
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99014
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87985
