Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85638
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84564
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,120.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,230.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,180.25
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,293.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,195.88
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,299.12
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9877
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83139
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87304
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79464
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79474
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,91.62
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,134.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,149.5
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,231.25
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,188.38
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,288.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,182.75
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,321.88
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80472
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8779
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80508
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74517
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,153.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,152.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,237.12
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,181.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,180.88
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,323.5
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90848
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92602
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83151
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8103
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
