Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,162.38
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,165.12
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,229.25
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,160.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,245.12
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98282
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,77.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,106.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88327
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89236
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8399
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74362
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,105.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,142.62
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,222.12
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,172.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,245.75
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,166.5
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,262.88
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91284
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89322
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80136
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88644
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,95.38
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,161.88
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,223.25
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,154.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,233.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,201.75
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,309.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93246
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91452
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90033
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81463
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87292
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
