Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,108.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,242.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,241.5
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,168.38
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88275
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90546
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86877
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76983
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93765
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,63.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,128.62
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,212.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,194.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,254.75
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,207.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,289.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99036
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87945
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.44
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80426
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77063
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69812
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,80.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,127.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,194.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,247.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,181.38
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.56
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82501
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78036
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73144
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,120.25
