Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,141.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,211.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,154.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,232.38
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,157.88
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,253.75
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93494
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80383
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8464
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89462
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,135.25
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,130.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,189.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,133.75
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,199.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,202.12
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,260.62
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97623
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,116.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85211
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7756
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85199
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,121.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.38
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,142.38
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,140.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,187.25
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,195.38
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,258.88
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97519
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,72.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92691
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87634
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,112.62
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,265.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,203.25
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,181.5
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,272.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
