Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97284
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9024
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94079
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93979
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8952
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84298
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,111.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,177.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,246.88
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,159.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,227.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,208.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,257.75
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96747
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,66.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.75
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94873
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92804
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89874
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89163
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,110.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,178.88
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,228.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,155.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,214.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,196.12
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,277.5
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9628
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,64.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92996
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92099
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85379
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89432
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,86.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,67.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,140.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,166.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,150.25
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,221.62
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,229.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,290.12
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96652
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,64.88
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
