Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86764
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8443
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77948
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91022
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,154.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,136.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,188.75
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,131.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,186.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,196.62
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,293.75
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96188
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96808
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89914
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85803
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77142
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74166
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,128.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,189.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,131.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,192.62
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,251.38
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96713
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94064
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91147
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77884
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72369
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,135.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,134.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,195.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,193.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,187.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,250.25
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
