Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92123
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86978
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79544
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72454
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92502
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,132.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.38
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,132.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,124.12
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,177.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,254.75
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96484
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99744
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89136
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87375
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83822
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75082
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94156
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,104.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,156.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,224.25
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,124.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,177.62
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,231.75
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95435
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8952
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86261
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77215
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7062
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,116.12
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,129.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,154.62
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,213.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97079
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91296
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93066
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
