Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83416
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76019
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72186
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93771
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,171.38
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,178.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,217.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94403
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82501
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76428
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74896
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,106.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,220.12
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95264
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93674
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82614
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75406
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73025
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,95.38
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,134.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,164.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,139.62
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98648
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93396
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94473
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.87
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.56
