Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82638
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77185
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72589
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92914
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,117.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,121.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,126.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,162.12
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98441
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93225
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97443
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93304
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93472
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.19
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82788
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77801
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76913
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,81.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,115.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,147.12
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,128.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97589
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92428
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96725
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91293
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91754
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84247
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80011
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76968
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,113.88
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,117.25
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,166.75
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97656
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91217
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97333
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88406
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91736
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.44
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84451
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87951
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74557
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
